Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,57.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,27.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,23.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,52.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,77.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,118.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,17.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,28.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,25.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,120.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,114.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,20.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,28.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,23.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,92.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,122.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,123.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,27.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,28.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,131.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,20.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,29.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,32.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,66.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,63.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,133.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,22.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,30.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,28.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,57.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,127.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,24.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,29.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,120.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,132.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,143.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,23.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,32.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,31.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,73.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,134.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,174.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,134.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,31.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,39.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,28.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,165.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,43.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,91.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,152.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,185.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,22.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,34.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,41.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,83.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,145.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,177.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,44.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,41.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,97.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,183.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,178.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,22.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,42.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,39.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,175.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,169.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.94
