Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,80.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,177.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,24.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,40.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,30.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,73.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,169.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,131.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,26.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,28.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,31.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,111.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,25.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,26.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,33.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,142.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,158.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,26.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,30.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,151.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,70.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,142.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,171.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,27.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,32.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,38.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,136.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,163.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,122.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,112.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,28.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,25.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,34.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,147.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,45.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,131.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,194.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,31.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,26.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,44.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,84.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,130.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,187.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,46.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,94.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,128.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,118.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,196.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,30.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,26.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,44.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,85.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,127.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,188.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,125.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,170.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,30.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,28.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,37.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,163.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,72.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,148.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,121.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,157.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,34.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,27.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,35.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,66.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,145.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,115.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,150.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,63.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,161.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,30.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,31.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,35.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,128.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,151.3
