Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,168.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,27.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,34.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,37.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,116.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,144.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,159.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,165.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,169.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,25.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,38.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,37.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,107.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,158.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,56.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,230.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,153.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,27.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,53.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,32.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,90.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,116.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,219.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,126.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,160.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,157.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,29.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,36.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,34.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,56.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,149.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,43.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,75.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,151.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,189.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,25.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,41.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,145.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,180.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,48.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,48.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,99.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,204.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,208.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,25.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,46.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,46.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,90.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,195.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,197.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,46.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,97.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,174.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,198.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,22.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,39.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,44.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,88.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,95.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,167.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,188.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,46.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,84.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,114.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,166.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,199.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,26.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,37.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,44.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,76.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,159.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,189.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,49.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,93.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,151.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,209.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,34.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,47.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,84.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,101.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,145.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,200.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,158.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,170.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,24.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,36.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,37.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,151.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,162.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,69.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,127.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,167.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,29.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,38.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,33.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,63.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,160.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,146.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,176.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
