Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,20.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,31.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,39.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,78.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,132.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,168.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,131.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,156.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,22.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,34.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,149.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,156.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,30.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,34.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,129.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,83.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,163.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,18.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,37.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,31.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,156.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,149.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,22.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,34.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,32.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,64.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,96.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,142.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,141.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,82.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,146.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,13.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,33.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,27.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,75.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,144.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,19.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,33.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,27.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,138.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,122.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,115.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,19.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,26.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,27.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,86.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,155.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,139.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,14.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,35.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,29.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,78.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,132.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,85.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,111.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,150.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,13.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,24.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,33.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,77.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,144.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,12.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,20.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,28.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,55.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,73.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,127.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
