Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,22.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,27.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,93.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,105.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,10.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,23.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,21.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,77.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,162.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,19.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,36.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,70.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,85.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,154.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,42.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,156.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,179.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,23.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,35.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,40.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,76.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,99.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,149.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,171.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,26.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,30.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,57.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,42.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,88.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,180.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,21.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,29.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,41.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,79.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,173.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,46.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,85.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,140.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,193.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,25.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,32.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,44.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,108.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,133.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,185.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,50.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,121.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,135.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,211.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,29.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,31.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,48.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,203.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,68.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,122.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,153.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,169.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,28.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,35.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,37.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,62.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,121.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,161.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,43.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,80.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,184.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,26.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,30.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,41.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,73.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,176.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,45.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,82.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,193.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,27.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,32.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,43.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,74.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,185.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,42.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,151.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,180.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
