Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,24.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,34.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,40.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,76.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,144.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,172.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,154.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,21.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,27.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,146.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,68.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,22.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,31.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,25.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,97.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,22.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,34.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,29.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,143.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,126.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,24.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,31.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,33.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,145.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,42.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,176.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,24.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,40.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,31.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,168.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,18.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,16.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,23.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,49.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,107.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,19.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,16.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,24.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,52.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,17.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,17.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,47.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,104.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,51.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,18.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,17.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,20.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,46.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,17.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,19.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,21.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,44.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,87.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
