Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,14.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,20.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,22.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,49.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,113.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,15.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,20.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,24.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,52.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,116.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,18.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,20.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,24.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,49.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,113.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,17.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,25.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,23.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,50.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,113.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,16.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,25.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,22.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,50.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,112.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,24.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,23.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,51.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,111.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,23.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,26.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,23.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,124.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,22.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,28.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,26.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,51.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,117.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,124.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,120.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,27.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,25.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,55.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,31.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,29.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,29.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,124.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,176.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,29.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,40.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,29.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,167.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,131.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,133.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,160.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
