Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,31.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,35.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,25.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,131.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,117.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,138.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,177.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,32.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,40.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,31.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,168.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,143.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,25.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,32.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,29.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,63.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,136.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,128.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,105.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,143.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,24.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,32.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,29.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,63.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,104.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,136.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,75.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,145.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,21.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,33.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,32.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,68.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,92.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,140.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,23.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,32.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,32.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,142.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,131.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,24.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,29.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,32.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,104.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,142.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,28.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,29.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,29.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,117.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,124.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,27.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,27.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,25.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,117.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,116.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,155.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,160.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,25.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,34.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,34.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,108.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,148.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,152.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,45.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,95.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,183.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,193.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,23.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,42.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,43.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,86.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,175.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,184.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,47.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,88.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,160.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,199.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
