Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,37.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,45.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,79.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,154.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,191.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,45.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,165.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,193.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,25.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,37.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,43.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,78.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,185.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,78.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,114.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,177.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,169.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,27.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,40.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,37.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,114.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,160.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,54.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,91.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,119.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,224.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,172.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,28.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,52.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,37.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,83.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,214.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,161.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,50.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,114.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,208.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,167.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,27.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,48.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,36.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,114.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,198.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,47.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,83.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,196.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,171.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,27.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,45.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,76.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,117.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,187.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,51.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,87.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,212.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,169.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,29.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,49.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,37.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,79.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,202.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,159.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,43.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,214.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,186.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,28.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,49.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,41.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,79.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,205.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,176.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,47.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,134.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,184.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,201.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,32.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,42.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,45.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,66.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,176.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,190.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,39.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,49.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,71.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,162.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,170.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,210.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,38.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,39.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,47.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,163.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,200.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,39.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,40.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,164.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,169.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,174.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,38.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,38.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,38.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,160.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,161.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,165.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,49.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,49.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,154.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,206.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,207.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
