Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,36.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,46.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,153.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,196.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,196.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,36.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,152.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,182.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,165.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,36.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,41.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,36.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,150.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,173.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,155.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,44.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,45.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,153.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,183.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,194.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,36.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,42.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,43.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,58.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,174.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,184.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,49.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,44.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,84.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,206.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,188.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,28.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,42.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,197.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,178.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,47.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,152.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,171.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,199.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,39.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,45.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,151.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,163.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,189.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,46.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,146.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,182.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,195.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,34.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,42.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,44.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,145.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,174.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,185.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,52.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,164.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,220.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,31.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,38.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,50.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,132.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,158.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,210.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,45.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,70.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,168.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,193.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,27.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,38.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,115.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,161.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,183.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,40.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,80.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,154.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,174.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,18.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,35.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,38.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,72.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,148.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,165.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,40.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,79.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,150.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,174.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,20.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,34.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,38.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,144.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,166.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,57.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,106.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,104.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,179.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,241.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,24.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,41.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,96.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,173.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,230.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,53.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,115.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,177.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,228.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
