Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,22.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,51.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,104.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,170.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,218.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,41.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,148.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,177.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,30.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,33.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,39.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,43.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,131.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,183.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,27.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,41.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,118.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,125.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,175.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,44.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,191.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,20.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,27.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,42.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,83.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,183.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,58.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,122.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,17.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,27.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,25.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,53.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,109.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,18.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,22.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,22.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,47.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,54.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,118.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,18.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,27.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,22.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,49.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,79.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,53.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,136.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,21.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,30.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,28.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,90.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,128.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,53.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,18.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,27.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,48.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,107.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,23.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,25.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,113.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,10.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,18.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,20.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,124.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
