Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,28.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,22.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,48.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,133.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,20.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,29.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,21.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,50.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,89.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,96.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,27.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,19.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,115.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,53.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,113.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,21.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,25.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,20.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,94.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,21.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,30.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,22.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,20.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,27.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,31.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,58.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,160.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,128.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,27.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,152.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,182.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,114.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,19.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,41.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,23.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,78.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,174.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,45.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,74.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,186.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,25.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,43.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,30.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,109.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,177.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,146.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,165.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,160.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,34.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,37.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,35.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,143.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,158.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,57.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,145.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,160.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,154.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,36.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,33.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,52.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,142.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,153.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,145.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,55.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,164.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
