Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,33.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,37.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,32.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,51.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,138.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,157.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,132.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,170.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,116.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,30.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,39.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,24.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,129.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,162.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,85.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,125.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,185.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,29.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,42.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,20.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,78.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,122.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,176.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,46.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,134.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,192.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,30.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,43.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,27.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,131.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,183.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,47.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,82.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,199.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,45.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,75.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,100.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,190.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,116.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,44.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,85.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,186.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,20.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,42.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,28.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,78.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,158.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,19.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,36.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,22.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,151.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,74.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,158.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,23.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,36.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,22.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,64.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,119.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,157.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,27.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,35.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,150.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,22.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,29.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,32.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,59.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,123.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,140.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,27.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,27.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,28.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,158.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,23.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,36.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,23.72
