Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,151.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,103.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,22.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,28.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,29.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,49.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,116.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,126.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,56.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,137.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,25.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,28.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,30.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,66.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,150.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,35.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,30.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,26.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,146.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,149.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,143.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,35.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,32.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,23.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,62.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,39.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,164.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,173.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,159.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,38.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,40.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,34.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,161.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,164.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,150.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,126.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,176.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,29.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,40.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,29.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,124.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,168.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,128.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,154.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,158.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,27.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,35.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,34.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,147.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,150.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,145.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,158.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,174.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,34.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,36.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,39.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,52.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,143.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,165.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,58.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,141.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,146.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,161.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,33.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,33.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,36.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,138.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,139.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,153.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,39.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,49.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,163.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,210.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,38.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,28.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,47.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,160.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,201.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,157.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,135.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,159.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,36.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,31.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,34.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,153.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,129.1
