Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,151.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,164.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,163.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,25.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,38.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,35.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,158.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,154.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,74.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,171.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,22.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,27.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,38.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,164.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,58.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,20.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,33.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,28.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,52.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,86.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,138.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,162.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,24.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,37.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,29.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,155.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,58.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,25.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,28.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,33.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,119.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,143.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,104.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,148.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,23.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,24.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,32.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,105.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,142.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,126.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,21.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,28.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,22.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,52.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,19.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,24.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,25.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,47.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,85.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,103.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,52.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,102.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,22.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,22.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,105.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,22.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,22.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,25.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,46.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,100.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,112.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,79.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,145.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,18.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,17.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,32.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,141.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-8.13
