Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,109.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,13.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,17.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,22.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,105.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,49.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,18.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,19.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,73.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,14.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,16.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,19.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,44.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,75.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,46.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,17.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,16.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,18.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,74.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,87.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-8.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,15.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,31.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,70.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,133.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,17.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,20.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,43.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,13.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,19.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,51.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,11.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,21.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,18.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,46.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,94.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,87.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,47.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,11.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,19.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,20.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,13.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,19.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,17.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,79.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,14.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,16.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,75.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.24
