Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,16.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,16.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,16.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,35.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,18.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,40.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,87.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,17.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,14.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,17.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,37.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,15.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,14.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,20.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,92.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,16.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,16.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,20.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,39.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,15.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,16.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,21.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,17.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,18.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,17.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,39.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,16.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,14.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,16.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,41.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,19.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,15.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,47.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,21.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,15.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,15.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,43.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,69.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,19.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,17.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,17.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,35.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,48.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.1
