Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,15.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,15.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,23.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,15.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,15.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,22.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,44.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,15.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,17.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,26.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,49.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,116.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,122.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,16.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,16.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,26.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,72.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,118.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,19.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,15.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,27.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,55.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,120.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,16.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,17.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,23.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,47.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,12.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,19.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,21.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,44.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,96.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,45.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,13.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,18.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,19.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,41.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,13.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,19.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,20.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,42.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,85.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,13.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,21.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,42.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,90.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,52.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,92.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,13.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,19.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
