Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,12.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,21.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,22.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,49.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,92.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,122.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,14.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,27.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,19.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,117.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,14.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,29.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,22.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,56.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,147.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,19.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,33.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,22.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,140.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,100.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,14.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,31.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,24.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,104.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,17.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,22.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,22.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,46.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,99.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,102.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,54.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,102.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,16.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,22.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,22.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,49.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,100.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,21.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,100.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,110.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,14.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,24.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,23.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,53.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,106.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,16.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,24.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,25.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,48.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,102.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,113.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,16.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,20.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,25.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,90.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
