Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,17.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,21.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,25.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,51.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,113.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,58.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,99.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,14.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,21.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,23.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,103.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,15.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,23.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,28.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,58.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,119.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,15.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,27.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,28.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,69.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,61.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,108.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,18.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,24.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,26.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,19.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,27.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,120.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,61.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,116.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,127.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,26.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,27.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,66.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,137.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,19.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,30.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,27.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,120.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,152.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,20.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,34.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,27.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,145.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,127.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,144.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,28.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,31.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,137.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,63.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,27.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,26.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,28.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,57.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,128.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,129.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
