Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,31.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,28.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,31.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,137.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,107.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,24.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,32.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,62.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,137.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,141.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,22.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,33.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,33.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,64.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,144.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,73.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,149.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,23.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,34.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,33.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,66.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,144.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,154.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,155.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,25.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,34.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,34.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,70.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,76.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,153.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,171.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,25.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,34.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,38.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,69.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,146.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,163.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,40.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,149.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,172.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,25.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,38.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,69.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,164.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,158.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,155.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,24.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,36.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,34.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,64.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,73.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,155.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,169.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,24.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,35.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,104.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,148.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,67.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,150.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,157.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,25.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,34.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,148.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,45.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,84.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,108.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,191.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,171.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,25.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,44.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,37.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,76.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,183.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,161.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,46.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,82.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,122.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,182.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,196.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
