Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,28.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,42.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,44.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,122.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,174.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,186.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,161.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,171.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,28.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,36.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,38.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,153.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,162.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,169.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,162.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,29.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,38.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,35.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,161.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,154.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,185.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,174.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,27.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,42.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,38.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,176.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,165.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,53.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,102.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,224.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,180.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,24.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,51.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,39.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,93.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,214.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,170.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,27.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,32.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,32.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,139.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,130.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,158.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,163.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,30.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,35.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,35.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,60.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,129.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,150.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,155.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,139.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,155.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,169.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,32.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,35.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,137.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,148.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,161.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,48.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,68.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,155.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,185.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,206.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,36.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,42.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,45.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,176.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,195.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,46.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,156.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,168.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,198.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,36.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,38.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,44.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,160.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,188.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,43.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,69.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,147.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,169.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,186.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,34.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,38.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,41.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,63.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,145.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,161.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,177.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,44.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,140.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,181.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,192.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
