Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,33.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,41.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,42.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,139.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,173.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,182.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,41.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,58.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,84.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,173.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,175.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,41.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,40.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,55.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,76.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,172.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,167.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,235.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,52.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,163.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,166.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,220.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,38.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,38.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,49.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,161.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,158.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,210.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,52.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,82.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,162.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,173.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,223.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,38.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,39.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,50.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,166.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,213.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,44.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,157.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,179.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,190.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,36.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,41.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,42.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,66.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,155.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,171.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,180.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,45.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,43.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,75.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,119.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,191.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,184.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,28.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,43.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,40.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,182.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,174.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,38.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,66.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,161.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,182.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,172.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,37.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,38.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,158.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,173.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,162.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,40.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,42.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,68.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,169.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,151.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,182.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,39.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,34.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,41.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,166.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,174.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,142.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,167.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,165.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,33.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,37.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,35.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,159.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,157.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,69.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,174.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,27.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,40.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,63.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,114.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,166.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,135.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,63.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,158.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,156.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,26.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,36.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,34.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,58.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,151.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,147.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,124.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,163.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,159.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
