Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,37.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,35.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,58.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,156.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,150.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,151.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,153.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,26.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,34.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,34.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,145.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,71.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,169.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,23.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,39.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,27.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,97.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,161.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,121.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,64.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,23.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,35.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,27.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,58.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,18.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,32.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,30.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,135.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,129.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,135.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,128.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,19.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,31.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,28.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,82.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,129.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,122.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,156.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,135.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,21.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,36.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,29.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,61.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,149.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,127.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,158.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,27.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,36.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,33.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,58.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,151.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,143.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,121.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,161.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,148.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,29.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,37.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,33.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,52.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,120.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,124.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,161.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,123.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,29.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,37.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,26.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,55.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,122.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,162.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,27.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,37.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,28.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,55.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,113.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,154.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,123.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,46.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,190.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,166.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
