Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,29.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,44.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,37.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,181.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,157.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,165.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,170.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,24.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,38.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,37.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,69.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,104.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,157.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,161.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,69.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,158.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,163.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,28.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,36.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,36.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,121.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,150.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,46.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,83.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,164.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,194.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,44.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,75.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,157.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,185.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,43.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,164.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,185.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,27.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,38.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,41.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,116.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,157.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,176.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,137.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,149.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,166.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,32.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,34.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,58.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,159.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,43.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,141.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,186.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,33.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,32.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,41.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,133.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,178.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,131.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,153.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,157.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,31.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,34.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,129.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,145.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,70.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,126.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,171.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,29.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,33.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,38.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,63.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,164.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,36.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,42.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,154.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,144.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,180.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,36.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,33.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,40.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,137.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,172.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,42.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,81.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,152.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,179.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,24.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,35.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,40.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,73.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,145.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,171.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,43.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,81.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,155.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,186.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
