Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,26.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,35.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,41.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,73.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,148.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,178.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,76.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,176.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,181.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,30.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,40.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,40.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,69.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,168.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,172.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,45.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,79.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,125.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,184.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,193.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,30.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,42.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,43.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,125.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,176.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,183.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,46.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,82.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,121.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,167.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,198.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,28.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,38.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,44.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,74.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,159.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,189.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,46.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,45.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,83.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,194.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,194.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,29.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,44.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,43.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,185.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,184.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,49.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,51.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,86.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,204.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,216.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,31.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,47.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,49.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,77.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,195.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,206.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,54.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,91.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,131.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,194.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,229.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,31.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,44.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,52.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,82.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,132.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,185.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,218.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,63.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,135.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,171.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,32.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,33.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,38.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,57.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,137.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,163.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,124.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,155.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,133.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,35.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,29.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,54.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,147.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,127.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,163.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,156.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,30.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,37.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,34.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,147.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,59.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,157.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,148.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,27.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,35.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,32.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,54.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,149.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,65.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,132.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,170.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
