Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,31.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,38.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,33.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,130.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,162.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,51.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,86.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,124.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,150.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,215.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,29.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,34.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,49.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,78.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,144.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,206.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,64.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,142.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,178.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,157.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,33.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,40.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,34.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,140.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,170.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,148.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,141.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,25.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,32.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,30.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,51.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,135.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,132.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,72.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,159.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,20.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,36.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,27.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,88.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,152.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,47.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,93.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,201.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,25.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,32.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,45.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,84.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,137.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,193.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,42.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,81.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,150.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,182.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,26.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,34.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,40.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,73.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,110.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,143.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,174.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,127.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,186.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,158.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,30.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,42.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,34.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,64.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,126.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,177.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,149.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,28.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,33.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,29.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,52.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,120.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,139.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,128.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,129.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,139.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,31.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,33.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,127.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,142.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,67.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,149.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,160.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,170.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,34.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,38.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,147.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,152.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,136.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,159.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,31.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,36.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,32.32
