Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,58.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,134.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,151.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,140.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,24.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,33.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,26.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,141.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,117.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,129.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,161.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,30.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,36.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,30.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,53.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,127.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,154.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,133.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,182.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,26.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,41.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,30.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,62.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,114.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,174.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,158.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,26.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,31.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,35.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,151.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,158.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,27.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,33.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,35.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,115.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,141.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,57.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,138.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,137.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,23.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,31.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,30.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,128.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,26.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,28.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,27.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,122.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,140.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,123.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,32.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,27.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,19.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,136.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,62.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,131.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,135.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,30.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,30.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,18.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,58.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,119.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,30.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,28.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,25.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,54.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,27.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,25.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,25.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,49.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,108.9
