Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,52.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,106.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,23.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,24.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,47.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,87.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,97.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,19.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,24.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,49.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,112.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,15.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,18.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,20.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,114.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,15.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,24.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,48.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,14.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,18.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,41.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,49.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,17.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,15.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,18.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,44.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,73.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,14.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,15.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,19.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,44.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-8.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,49.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,15.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,14.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,19.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,44.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,14.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,43.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,14.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,16.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,41.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,12.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,19.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,16.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.45
