Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,12.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,18.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,16.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,36.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,11.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,15.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,14.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,69.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,13.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,18.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,15.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,38.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,12.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,15.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,15.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,37.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,15.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,18.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,15.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,34.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,37.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,14.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,15.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,16.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,34.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,64.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,77.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,40.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,15.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,18.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,15.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,36.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,15.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,16.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,15.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,15.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,16.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,15.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,69.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,13.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,16.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,17.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,17.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,35.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
