Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,13.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,18.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,23.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,14.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,15.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,22.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,16.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,18.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,21.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,39.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,78.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,15.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,18.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,21.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,96.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,89.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,14.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,19.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,18.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,14.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,19.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,11.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,21.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,19.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,42.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,51.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,11.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,20.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,47.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,91.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,11.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,23.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,20.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,51.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,50.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,100.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,12.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,22.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,20.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,96.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,97.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,12.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,21.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,49.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,93.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,101.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,42.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
