Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,15.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,18.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,18.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,39.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,12.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,19.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,17.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,83.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,51.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,13.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,17.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,20.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,46.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,15.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,22.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,25.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,111.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,141.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,16.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,31.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,94.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,16.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,17.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,29.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,62.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,74.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,45.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,100.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,21.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,21.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,18.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,41.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,18.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,18.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,41.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,79.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,80.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,21.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,18.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,21.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,80.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,21.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,19.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,49.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,109.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,17.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,24.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,21.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,45.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,104.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
