Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,17.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,20.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,20.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,91.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,51.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,109.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,17.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,20.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,92.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,53.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,121.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,18.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,27.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,19.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,49.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,115.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,52.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,19.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,23.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,103.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,104.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,107.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,116.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,17.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,24.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,25.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,48.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,18.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,27.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,25.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,124.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,19.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,28.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,25.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,53.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,110.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,134.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,124.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,21.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,30.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,27.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,128.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,128.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,29.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,30.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,134.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,123.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,157.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,26.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,35.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,112.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,144.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,151.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,22.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,32.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,33.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,137.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,144.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,124.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,142.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
