Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,25.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,28.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,31.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,107.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,139.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,26.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,31.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,31.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,133.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,138.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,79.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,186.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,26.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,42.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,31.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,111.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,177.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,70.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,162.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,31.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,36.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,160.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,32.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,33.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,35.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,141.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,152.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,171.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,159.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,40.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,29.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,35.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,70.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,167.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,73.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,143.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,117.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,162.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,33.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,26.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,36.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,141.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,110.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,156.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,68.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,127.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,131.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,163.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,29.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,29.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,36.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,62.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,124.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,156.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,133.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,128.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,158.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,31.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,28.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,35.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,162.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,153.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,25.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,36.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,33.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,155.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,127.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,172.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,25.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,29.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,38.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,165.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,69.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,161.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
