Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,37.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,27.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,32.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,63.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,157.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,61.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,134.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,140.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,31.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,31.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,30.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,142.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,26.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,32.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,26.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,116.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,60.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,121.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,28.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,32.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,33.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,119.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,142.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,162.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,159.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,34.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,36.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,35.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,142.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,154.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,151.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,43.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,150.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,166.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,183.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,35.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,38.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,41.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,57.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,148.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,173.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,44.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,46.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,159.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,183.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,196.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,38.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,42.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,44.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,157.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,174.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,186.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,39.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,42.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,165.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,198.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,180.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,39.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,45.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,62.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,162.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,188.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,169.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,43.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,131.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,170.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,182.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,31.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,39.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,40.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,59.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,130.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,163.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,172.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,40.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,42.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,169.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,175.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,180.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,40.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,40.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,59.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,166.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,167.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,171.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,51.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,41.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,93.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,213.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,175.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,26.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,49.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,39.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,84.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,203.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,165.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,46.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,78.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,192.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,159.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
