Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,28.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,44.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,34.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,183.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,46.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,66.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,147.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,193.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,160.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,35.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,44.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,35.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,145.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,183.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,178.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,161.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,27.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,41.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,35.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,62.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,170.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,152.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,48.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,80.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,200.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,153.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,28.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,46.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,33.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,73.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,191.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,143.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,45.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,69.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,135.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,188.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,174.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,32.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,43.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,38.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,179.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,164.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,143.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,150.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,33.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,34.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,141.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,143.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,149.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,62.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,123.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,135.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,28.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,31.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,32.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,121.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,129.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,43.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,79.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,153.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,182.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,22.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,35.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,41.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,147.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,173.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,141.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,168.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,32.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,38.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,66.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,161.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,137.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,157.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,21.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,31.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,35.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,65.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,92.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,150.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,74.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,17.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,30.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,131.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,84.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,149.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
