Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,13.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,34.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,23.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,82.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,10.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,31.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,26.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,75.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,78.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,134.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,9.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,30.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,20.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,93.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,76.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,137.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,129.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,13.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,31.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,28.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,69.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,132.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,122.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,89.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,155.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,11.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,35.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,22.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,81.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,148.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,102.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,74.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,118.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,11.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,26.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,25.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,79.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,129.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,8.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,20.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,28.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,44.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,7.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,23.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,18.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,24.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,8.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,18.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,21.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,13.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,22.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,21.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,96.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,77.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,103.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
