Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,9.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,23.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,29.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,46.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,126.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,75.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,8.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,27.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,68.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,119.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,52.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,11.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,16.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,18.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,47.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,55.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,58.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,94.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,10.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,21.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,16.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,53.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,9.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,20.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,17.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,48.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,44.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,8.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,21.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,21.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,91.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,96.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,63.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,113.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,10.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,25.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,20.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,57.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,66.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,120.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,10.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,27.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,19.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,115.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,90.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,14.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,21.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,19.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,14.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,15.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,18.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,47.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,88.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,18.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,20.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,52.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,86.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,78.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
