Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,21.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,18.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,21.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,18.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,22.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,26.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,116.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,20.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,33.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,58.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,145.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,56.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,123.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,18.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,27.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,26.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,51.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,81.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,103.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,21.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,23.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,21.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,50.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,116.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,115.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,26.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,15.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,111.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,27.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,14.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,24.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,101.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,23.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,22.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,23.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,97.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,24.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,22.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,57.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,105.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,100.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,62.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,22.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,16.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,26.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,57.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,74.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,66.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,26.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,19.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,24.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,113.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,58.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,24.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,19.76
