Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,20.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,101.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,98.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,23.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,21.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,18.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,122.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,115.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,18.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,27.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,24.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,52.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,57.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,112.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,23.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,25.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,32.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,108.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,140.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,62.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,19.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,18.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,27.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,83.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,121.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,55.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,96.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,19.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,21.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,21.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,117.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,21.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,26.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,27.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,92.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,112.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,119.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,22.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,27.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,22.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,114.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,90.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,95.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,26.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,20.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,19.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,24.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,117.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,103.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,27.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,22.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,20.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,114.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,117.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,21.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,26.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,30.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,133.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,145.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,26.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,32.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,30.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,57.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,138.6
