Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,133.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,140.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,141.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,146.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,32.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,31.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,32.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,55.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,134.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,115.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,118.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,28.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,25.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,25.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,56.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,125.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,104.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,155.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,29.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,23.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,34.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,149.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,107.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,154.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,23.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,24.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,34.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,148.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,26.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,58.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,114.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,28.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,25.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,30.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,53.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,45.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,68.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,127.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,192.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,30.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,34.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,43.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,61.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,144.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,183.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,58.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,132.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,114.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,30.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,25.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,28.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,147.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,121.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,125.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,34.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,27.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,27.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,57.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,134.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,129.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,159.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,31.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,29.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,35.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,131.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,152.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,113.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,24.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,25.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,22.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,47.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,106.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,108.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,60.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,24.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,29.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,31.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,105.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,136.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
