Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,52.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,120.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,22.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,27.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,27.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,56.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,109.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,21.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,22.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,106.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,101.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,69.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,129.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,28.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,19.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,19.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,125.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,54.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,130.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,21.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,28.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,49.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,125.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,20.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,18.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,22.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,46.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,52.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,24.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,19.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,24.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,48.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,108.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,20.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,15.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,22.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,20.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,16.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,18.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,91.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,87.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,85.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,15.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,18.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,17.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,38.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,18.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,18.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,18.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,17.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,16.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,37.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.49
