Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,42.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,13.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,17.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,18.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,78.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,85.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,13.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,15.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,15.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,34.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,11.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,17.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,37.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,12.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,15.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,16.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,36.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,15.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,20.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,16.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,38.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,14.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,20.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,17.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,63.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,80.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,14.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,15.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,16.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,33.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,16.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,15.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,16.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,33.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,15.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,15.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,16.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,15.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,18.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,18.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,40.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,14.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,15.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,18.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.4
