Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,15.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,15.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,18.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,38.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,86.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,16.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,15.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,19.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,46.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,15.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,16.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,23.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,66.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,14.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,15.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,19.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,14.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,18.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,34.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,13.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,16.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,17.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,35.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,82.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,50.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,13.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,17.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,23.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,45.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,62.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,17.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,16.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,20.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,72.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,20.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,17.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,19.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,88.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,96.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,21.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,94.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,91.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,44.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,88.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,16.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,19.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,23.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,40.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,91.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
