Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,15.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,20.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,37.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,18.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,18.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,24.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,42.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,49.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,17.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,21.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,26.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,44.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,77.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,116.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,18.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,24.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,20.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,104.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,16.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,23.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,111.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,19.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,24.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,21.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,39.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,15.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,24.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,18.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,42.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,48.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,99.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,14.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,19.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,43.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,94.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,48.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,100.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,22.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,19.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,43.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,96.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,14.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,24.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,104.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,15.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,18.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,23.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,48.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
