Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,15.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,18.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,20.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,46.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,47.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,16.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,20.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,19.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,43.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,16.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,23.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,47.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,111.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,17.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,24.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,22.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,49.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,102.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,101.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,16.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,22.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,26.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,54.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,111.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,16.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,25.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,24.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,107.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,113.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,129.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,25.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,77.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,123.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,127.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,18.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,29.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,27.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,54.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,81.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,125.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,20.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,28.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,26.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,119.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,125.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,20.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,28.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,29.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,88.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,67.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,20.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,29.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,31.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,61.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,124.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,136.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,72.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,101.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,157.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
