Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,23.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,35.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,32.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,149.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,139.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,48.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,90.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,201.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,22.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,46.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,35.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,83.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,193.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,150.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,150.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,159.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,24.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,34.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,35.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,143.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,151.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,75.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,114.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,136.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,170.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,26.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,31.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,38.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,68.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,130.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,163.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,79.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,143.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,176.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,32.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,39.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,72.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,137.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,168.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,69.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,165.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,159.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,27.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,37.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,34.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,158.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,79.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,190.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,155.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,43.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,33.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,72.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,111.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,182.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,146.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,164.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,149.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,25.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,37.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,32.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,157.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,125.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,153.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,157.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,29.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,35.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,34.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,59.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,124.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,146.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,149.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,166.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,150.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,38.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,32.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,70.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,159.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,169.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,25.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,38.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,33.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,67.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,161.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,143.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,147.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
