Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,29.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,33.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,31.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,57.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,136.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,121.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,165.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,142.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,28.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,37.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,31.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,157.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,134.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,66.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,137.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,162.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,32.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,36.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,33.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,154.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,152.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,34.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,27.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,34.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,60.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,145.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,146.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,66.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,138.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,129.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,167.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,32.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,29.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,37.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,122.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,160.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,65.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,152.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,144.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,170.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,36.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,32.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,38.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,137.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,163.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,45.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,92.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,191.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,132.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,44.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,29.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,28.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,85.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,185.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,39.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,78.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,168.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,141.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,38.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,31.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,163.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,133.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,69.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,190.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,159.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,33.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,43.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,34.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,139.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,149.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,48.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,45.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,85.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,202.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,189.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,46.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,42.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,77.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,193.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,179.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,45.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,187.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,171.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,24.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,43.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,37.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,104.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,179.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,161.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,67.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,161.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
