Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,26.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,35.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,35.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,43.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,66.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,143.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,149.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,182.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,33.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,34.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,41.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,142.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,173.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,38.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,39.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,163.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,165.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,179.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,38.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,37.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,160.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,157.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,170.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,45.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,77.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,129.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,140.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,192.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,29.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,32.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,43.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,69.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,128.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,134.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,184.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,66.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,116.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,160.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,174.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,27.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,37.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,39.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,60.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,115.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,165.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,136.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,132.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,164.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,32.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,30.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,36.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,156.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,140.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,27.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,32.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,29.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,114.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,133.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,36.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,70.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,153.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,22.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,35.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,32.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,139.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,131.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,22.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,29.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,32.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,66.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,129.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,17.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,29.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,29.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,60.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,78.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,124.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,126.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,131.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,22.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,30.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,30.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,126.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,115.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
