Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,18.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,26.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,28.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,58.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,111.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,125.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,142.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,26.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,32.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,126.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,142.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,22.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,32.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,28.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,135.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,174.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,21.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,29.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,73.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,166.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,129.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,73.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,156.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,157.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,21.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,35.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,34.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,91.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,149.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,149.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,62.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,18.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,26.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,27.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,12.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,21.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,23.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,93.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,17.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,26.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,21.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,115.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,113.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,94.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,15.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,25.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,19.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,54.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,89.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,114.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,18.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,25.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,22.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,51.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,59.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,107.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,122.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,20.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,25.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,54.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,122.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
