Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,18.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,27.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,22.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,54.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,80.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,12.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,21.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,15.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,50.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,10.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,19.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,19.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,54.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,7.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,17.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,17.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,82.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,15.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,18.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,10.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,20.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,22.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,58.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,19.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,18.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,62.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,114.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,16.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,25.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,23.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,57.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,116.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,17.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,26.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,23.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,54.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,104.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,18.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,23.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,27.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,51.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,25.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,19.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,24.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,26.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,48.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,103.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,64.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,129.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,127.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
