Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,18.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,29.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,27.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,102.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,11.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,22.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,18.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,98.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,87.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,65.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,115.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,11.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,25.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,18.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,60.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,107.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,8.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,24.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,18.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,59.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,14.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,18.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,18.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,55.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,19.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,20.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,20.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,83.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,96.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,19.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,18.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,83.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,95.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,15.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,21.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,20.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,49.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,98.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,17.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,21.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,14.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,16.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,20.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,49.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,88.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,15.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,16.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,16.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,47.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,69.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,80.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,13.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,14.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,21.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,52.8
