Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,12.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,19.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,18.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,51.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,14.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,17.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,95.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,17.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,18.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,50.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,75.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,63.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,20.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,28.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,18.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,57.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,85.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,131.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,106.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,19.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,29.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,22.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,17.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,31.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,19.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,67.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,20.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,30.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,22.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,57.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,131.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,20.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,27.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,28.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,52.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,87.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,114.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,60.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,124.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,123.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,28.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,24.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,26.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,141.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,21.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,31.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,24.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,58.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,136.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,31.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,32.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,28.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,54.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,133.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
