Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,58.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,20.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,31.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,27.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,53.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,89.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,133.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,119.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,54.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,114.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,129.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,26.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,29.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,27.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,49.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,112.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,123.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,61.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,134.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,30.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,28.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,23.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,56.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,131.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,123.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,125.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,118.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,162.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,29.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,25.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,62.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,124.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,112.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,156.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,109.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,25.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,24.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,33.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,104.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,142.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,116.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,156.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,26.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,27.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,34.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,58.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,117.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,49.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,144.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,206.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,27.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,32.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,47.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,138.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,197.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,147.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,133.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,30.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,35.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,52.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,127.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,152.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,42.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,180.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,26.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,29.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,40.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,173.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,79.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,144.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,172.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,19.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,33.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,37.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,71.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,138.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,164.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,112.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,22.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,31.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,23.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,51.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.94
