Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,117.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,21.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,24.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,50.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,117.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,18.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,24.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,50.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,111.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,107.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,55.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,105.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,20.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,23.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,25.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,50.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,100.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,114.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,61.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,110.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,15.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,24.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,23.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,55.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,71.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,114.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,14.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,25.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,20.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,54.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,93.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,47.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,19.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,16.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,21.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,43.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,50.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,107.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,18.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,19.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,23.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,86.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,76.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,80.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,17.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,17.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,34.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,69.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,146.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,96.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,173.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,14.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,18.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,39.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,87.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,80.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,167.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,19.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,28.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,51.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,83.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,46.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,14.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,20.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,21.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,94.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
