Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,12.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,20.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,18.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,86.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,50.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,12.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,17.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,21.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,45.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,101.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,11.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,17.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,22.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,49.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,15.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,19.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,42.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,11.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,14.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,17.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,38.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,66.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,43.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,15.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,18.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,85.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,49.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,11.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,17.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,21.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,44.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,11.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,17.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,77.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,11.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,16.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,74.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,44.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,16.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,18.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,40.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,82.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,13.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,17.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,19.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,61.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,87.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
