Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,15.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,20.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,19.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,35.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,14.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,17.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,22.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,50.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,14.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,15.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,23.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,65.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,13.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,15.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,23.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,47.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,102.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,52.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,16.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,14.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,22.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,47.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,66.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,101.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,16.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,16.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,20.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,13.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,15.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,21.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,43.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,95.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,46.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,101.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,14.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,15.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,21.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,42.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,97.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,49.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,102.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,13.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,17.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,22.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,44.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,94.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,12.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,20.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,23.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,56.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,92.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,12.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,20.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,25.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,50.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
