Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,12.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,18.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,20.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,43.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,58.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,94.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,49.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,12.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,17.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,21.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,44.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,53.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,14.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,19.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,24.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,48.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,83.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,53.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,19.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,24.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,48.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,64.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,85.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,50.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,13.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,19.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,20.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,45.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,47.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,84.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,15.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,18.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,21.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,71.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,15.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,18.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,21.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,49.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,12.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,19.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,21.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,45.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,51.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,97.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,14.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,21.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,22.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,54.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,98.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,14.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,21.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,22.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,49.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,100.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,51.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,14.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,22.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,22.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,47.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,96.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,102.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,100.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
