Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,22.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,23.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,49.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,116.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,18.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,25.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,51.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,79.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,112.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,53.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,90.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,18.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,19.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,24.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,48.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,108.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,57.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,21.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,19.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,26.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,52.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,83.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,117.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,25.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,56.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,19.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,24.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,27.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,51.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,84.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,105.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,117.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,54.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,21.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,27.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,25.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,49.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,89.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,116.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,114.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,72.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,132.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,30.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,31.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,64.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,26.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,30.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,112.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,122.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,18.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,28.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,32.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,60.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,138.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,73.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,127.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,152.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,20.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,28.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,33.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,67.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,122.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,145.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,90.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,163.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,169.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,19.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,37.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,37.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,82.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,84.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,156.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,161.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,92.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,152.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,177.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
