Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,21.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,39.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,83.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,170.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,89.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,183.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,165.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,22.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,42.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,36.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,175.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,156.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,74.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,141.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,165.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,23.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,32.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,36.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,67.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,68.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,132.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,154.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,25.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,29.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,33.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,62.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,147.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,24.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,31.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,29.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,132.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,68.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,132.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,24.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,29.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,31.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,62.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,108.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,126.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,65.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,139.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,25.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,31.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,27.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,107.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,133.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,67.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,113.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,131.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,149.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,26.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,29.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,32.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,142.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,26.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,33.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,30.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,60.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,139.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,134.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,73.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,172.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,25.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,39.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,30.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,107.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,164.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,39.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,74.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,174.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,169.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,25.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,40.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,37.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,68.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,109.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,166.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,160.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,72.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,120.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,150.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,171.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
