Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,28.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,34.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,38.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,120.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,143.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,163.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,68.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,113.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,153.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,26.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,34.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,33.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,112.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,146.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,67.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,126.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,150.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,29.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,34.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,35.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,61.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,143.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,152.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,43.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,85.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,128.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,189.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,26.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,29.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,42.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,76.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,111.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,122.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,181.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,43.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,75.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,123.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,143.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,185.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,29.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,32.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,41.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,68.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,123.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,136.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,177.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-7.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,79.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,164.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,181.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,27.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,37.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,40.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,72.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,118.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,156.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,173.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,40.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,82.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,129.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,173.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,28.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,28.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,38.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,74.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,119.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,122.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,166.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,50.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,104.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,120.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,130.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,213.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,27.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,29.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,48.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,94.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,205.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,43.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,76.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,185.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,27.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,32.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,41.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,69.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,177.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,154.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,170.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,26.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,35.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,61.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,113.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,147.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,161.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,63.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,142.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,25.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,32.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,32.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,57.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,135.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,141.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,78.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,186.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,137.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
