Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,26.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,42.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,28.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,72.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,177.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,71.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,176.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,157.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,39.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,33.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,65.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,168.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-9.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,67.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,155.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,29.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,27.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,33.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,61.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,127.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,37.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,23.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,81.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,158.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,102.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,36.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,22.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,35.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,74.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,39.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,71.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,165.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,132.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,160.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,38.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,29.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,35.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,66.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,161.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,125.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,43.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,75.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,183.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,27.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,29.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,41.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,175.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,45.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,76.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,156.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,192.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,27.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,35.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,43.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,69.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,115.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,182.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,64.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,166.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,29.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,32.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,36.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,58.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,158.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,64.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,118.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,164.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,27.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,32.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,36.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,58.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,116.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,136.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-8.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,61.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,145.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,140.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,158.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,34.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,32.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,35.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,142.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,133.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,63.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,125.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,164.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,28.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,29.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,36.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,57.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,156.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,57.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,119.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,141.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
