Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,27.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,32.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,33.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,52.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,140.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,59.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,125.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,21.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,28.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,28.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,54.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,93.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,69.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,142.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,19.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,32.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,25.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,63.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-7.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,62.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,126.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,18.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,29.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,25.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,56.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,60.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,128.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,18.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,29.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,24.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,55.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,109.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,57.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,117.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,17.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,26.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,23.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,52.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,117.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,18.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,26.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,22.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,52.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,81.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,111.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,133.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,30.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,23.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,57.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,135.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,122.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,21.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,31.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,26.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,57.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,129.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,26.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,58.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,113.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,129.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,19.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,25.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,28.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,52.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,123.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,66.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,150.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,23.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,27.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,33.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,60.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,100.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,143.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,56.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,127.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
