Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,24.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,30.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,27.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,51.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,124.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,120.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,59.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,135.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,23.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,31.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,29.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,54.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,129.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,125.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,59.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,143.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,27.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,33.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,30.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,54.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,115.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,137.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,67.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,168.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,30.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,38.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,31.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,61.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,127.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,160.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,136.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,63.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,124.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,154.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,28.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,35.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,30.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,58.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,122.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,147.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,66.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,143.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,32.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,32.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,27.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,60.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,136.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,66.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,144.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,19.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,33.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,22.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,61.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,84.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,26.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,151.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,118.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,24.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,34.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,25.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,60.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,144.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,68.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,135.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,21.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,31.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,29.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,62.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,41.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,70.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,122.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,176.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,26.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,28.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,40.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,63.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,169.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,43.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,72.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,128.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,184.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,30.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,27.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,41.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,65.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,127.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,58.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,125.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,148.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
